Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
