Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
