Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.46
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.15
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
