Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.5
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.85
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113594,Westerleigh Rd East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
