Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.59
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113594,Westerleigh Rd East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113594,Westerleigh Rd East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.32
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.94
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
113594,Westerleigh Rd East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.63
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
113594,Westerleigh Rd East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.7
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.59
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
113594,Westerleigh Rd East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.85
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
113594,Westerleigh Rd East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.15
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.43
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
