Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
113594,Westerleigh Rd East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
113594,Westerleigh Rd East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.63
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.05
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
113594,Westerleigh Rd East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.98
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
113594,Westerleigh Rd East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.76
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.52
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
113594,Westerleigh Rd East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.54
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.35
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
113594,Westerleigh Rd East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.97
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.65
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.25
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
113594,Westerleigh Rd East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.76
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
113594,Westerleigh Rd East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.93
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
