Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
113594,Westerleigh Rd East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.55
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
113594,Westerleigh Rd East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
113594,Westerleigh Rd East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.68
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
113594,Westerleigh Rd East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.56
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
