Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113594,Westerleigh Rd East,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
