Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.76
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113594,Westerleigh Rd East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.16
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113594,Westerleigh Rd East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.69
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113594,Westerleigh Rd East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.73
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.92
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113594,Westerleigh Rd East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
