Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.56
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.3
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.33
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113594,Westerleigh Rd East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.69
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.3
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.89
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113594,Westerleigh Rd East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.19
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.13
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,6.25
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
113594,Westerleigh Rd East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.31
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.93
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.17
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
