Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113594,Westerleigh Rd East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.05
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.75
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113594,Westerleigh Rd East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.52
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.66
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.08
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.75
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.47
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
113594,Westerleigh Rd East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.47
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.5
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.87
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.71
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
113594,Westerleigh Rd East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.95
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.43
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,28.2
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113594,Westerleigh Rd East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
