Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,28.1
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.97
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.34
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.3
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,28.1
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.89
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113594,Westerleigh Rd East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113594,Westerleigh Rd East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113594,Westerleigh Rd East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,28.0
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113594,Westerleigh Rd East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
