Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,28.1
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,28.1
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,28.1
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113594,Westerleigh Rd East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,28.2
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113594,Westerleigh Rd East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
