Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.27
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.95
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
