Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.13
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
