Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113594,Westerleigh Rd East,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.2
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.74
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113594,Westerleigh Rd East,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.18
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113594,Westerleigh Rd East,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.53
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,32.7
