Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113594,Westerleigh Rd East,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.37
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.77
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.18
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.26
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.57
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.02
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.25
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.72
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
113594,Westerleigh Rd East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.65
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.09
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
