Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.88
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.59
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.48
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
113594,Westerleigh Rd East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
113594,Westerleigh Rd East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.21
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113594,Westerleigh Rd East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.26
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
113594,Westerleigh Rd East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.21
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.9
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
113594,Westerleigh Rd East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.07
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.97
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
113594,Westerleigh Rd East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.02
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.96
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
113594,Westerleigh Rd East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.94
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
113594,Westerleigh Rd East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.11
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.42
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.13
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.33
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.47
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
113594,Westerleigh Rd East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.62
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.55
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.59
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.49
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.18
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
113594,Westerleigh Rd East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.57
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.33
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
