Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.73
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.99
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
113594,Westerleigh Rd East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.63
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.22
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
113594,Westerleigh Rd East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.7
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.03
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.85
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113594,Westerleigh Rd East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.81
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
113594,Westerleigh Rd East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.87
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.0
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.3
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.35
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
113594,Westerleigh Rd East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.11
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
113594,Westerleigh Rd East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.36
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.9
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.47
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
113594,Westerleigh Rd East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.07
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.2
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.55
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.06
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
113594,Westerleigh Rd East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.33
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.31
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.85
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
113594,Westerleigh Rd East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.4
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.85
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.18
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113594,Westerleigh Rd East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.9
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.39
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
113594,Westerleigh Rd East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.29
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-11.36
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
