Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.22
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
113594,Westerleigh Rd East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.3
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.17
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,104.3
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.47
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113594,Westerleigh Rd East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.51
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.38
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.24
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.25
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113594,Westerleigh Rd East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
113594,Westerleigh Rd East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.84
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.41
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.87
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.26
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.05
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.98
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.14
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.76
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
