Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.01
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.18
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113594,Westerleigh Rd East,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113594,Westerleigh Rd East,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113594,Westerleigh Rd East,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113594,Westerleigh Rd East,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113594,Westerleigh Rd East,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113594,Westerleigh Rd East,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
