Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113594,Westerleigh Rd East,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113594,Westerleigh Rd East,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113594,Westerleigh Rd East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113594,Westerleigh Rd East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.33
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.72
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
