Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.73
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113594,Westerleigh Rd East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
