Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.01
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.3
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113594,Westerleigh Rd East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113594,Westerleigh Rd East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.22
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.19
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.16
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.24
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113594,Westerleigh Rd East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.67
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.42
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.13
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
