Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.71
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113594,Westerleigh Rd East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113594,Westerleigh Rd East,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.74
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
