Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
113594,Westerleigh Rd East,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
113594,Westerleigh Rd East,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113594,Westerleigh Rd East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
