Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
