Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
