Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113594,Westerleigh Rd East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
