Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.84
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113594,Westerleigh Rd East,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113594,Westerleigh Rd East,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.3
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.68
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
