Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.69
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113594,Westerleigh Rd East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.27
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.75
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113594,Westerleigh Rd East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.84
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.12
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
113594,Westerleigh Rd East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.5
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.91
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.58
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
113594,Westerleigh Rd East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113594,Westerleigh Rd East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.79
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
113594,Westerleigh Rd East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.38
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.18
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
113594,Westerleigh Rd East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.04
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
113594,Westerleigh Rd East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.17
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
