Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
113594,Westerleigh Rd East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113594,Westerleigh Rd East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.5
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
113594,Westerleigh Rd East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.76
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.77
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113594,Westerleigh Rd East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.78
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
113594,Westerleigh Rd East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.06
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.85
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
113594,Westerleigh Rd East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.52
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.77
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.31
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
113594,Westerleigh Rd East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.05
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.03
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.69
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.17
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.77
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113594,Westerleigh Rd East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.23
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.29
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.38
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.0
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.89
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.75
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.25
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
113594,Westerleigh Rd East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.71
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.58
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.3
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.52
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113594,Westerleigh Rd East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.13
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.01
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.21
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.52
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.99
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.15
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.87
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.89
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.76
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
