Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
113594,Westerleigh Rd East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.76
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.56
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.8
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113594,Westerleigh Rd East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.72
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.27
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.5
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.11
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
113594,Westerleigh Rd East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.48
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.76
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.01
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.29
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113594,Westerleigh Rd East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.88
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.4
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
113594,Westerleigh Rd East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,28.91
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.81
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.16
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,121.5
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,101.9
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.18
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.35
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
113594,Westerleigh Rd East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.52
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.78
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.56
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.93
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
113594,Westerleigh Rd East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.66
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.55
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
113594,Westerleigh Rd East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.11
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113594,Westerleigh Rd East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.9
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.4
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113594,Westerleigh Rd East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.23
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.96
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113594,Westerleigh Rd East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.57
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
