Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.28
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.16
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113594,Westerleigh Rd East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
