Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.88
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113594,Westerleigh Rd East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
