Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113594,Westerleigh Rd East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113594,Westerleigh Rd East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113594,Westerleigh Rd East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
