Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113594,Westerleigh Rd East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.08
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113594,Westerleigh Rd East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.2
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.42
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.42
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
