Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113594,Westerleigh Rd East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113594,Westerleigh Rd East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113594,Westerleigh Rd East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113594,Westerleigh Rd East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
