Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.55
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
113594,Westerleigh Rd East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.61
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.37
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113594,Westerleigh Rd East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.86
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,97.0
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113594,Westerleigh Rd East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.87
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
113594,Westerleigh Rd East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.74
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113594,Westerleigh Rd East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.23
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.15
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.24
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
