Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.58
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.6
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.11
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.23
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.6
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.21
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.5
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
