Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
