Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.45
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113594,Westerleigh Rd East,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
