Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.95
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.15
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,88.3
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113594,Westerleigh Rd East,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.89
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
