Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113594,Westerleigh Rd East,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.82
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.83
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.73
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.12
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113594,Westerleigh Rd East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.11
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.73
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
113594,Westerleigh Rd East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113594,Westerleigh Rd East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.56
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.69
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
