Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113594,Westerleigh Rd East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.11
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.09
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.27
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.81
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.81
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.62
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.04
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.42
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.8
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.04
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.01
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.19
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.64
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.36
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.75
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.3
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
113594,Westerleigh Rd East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.11
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.62
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
113594,Westerleigh Rd East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.02
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113594,Westerleigh Rd East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.98
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
113594,Westerleigh Rd East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.85
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.18
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.55
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
