Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.82
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.77
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
113594,Westerleigh Rd East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.56
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.55
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113594,Westerleigh Rd East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.06
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.48
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.02
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113594,Westerleigh Rd East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.09
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.52
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.18
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
113594,Westerleigh Rd East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.87
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.53
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
113594,Westerleigh Rd East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.86
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113594,Westerleigh Rd East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
113594,Westerleigh Rd East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.56
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.37
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
