Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113594,Westerleigh Rd East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113594,Westerleigh Rd East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.85
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.29
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113594,Westerleigh Rd East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
