Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113594,Westerleigh Rd East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113594,Westerleigh Rd East,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113594,Westerleigh Rd East,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113594,Westerleigh Rd East,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113594,Westerleigh Rd East,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
