Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113594,Westerleigh Rd East,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113594,Westerleigh Rd East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113594,Westerleigh Rd East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
