Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.8
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.17
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.97
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113594,Westerleigh Rd East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113594,Westerleigh Rd East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113594,Westerleigh Rd East,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113594,Westerleigh Rd East,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.85
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113594,Westerleigh Rd East,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.73
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
