Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
113594,Westerleigh Rd East,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.7
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
