Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.32
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.74
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113594,Westerleigh Rd East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.94
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113594,Westerleigh Rd East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.66
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.05
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,92.0
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
