Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
