Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
