Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
