Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.51
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.9
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.96
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
