Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.98
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.56
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113594,Westerleigh Rd East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.93
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113594,Westerleigh Rd East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.28
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.36
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.66
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.23
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.4
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.42
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.9
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.25
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.62
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.2
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.84
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.97
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.89
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.05
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.84
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.13
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.39
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
113594,Westerleigh Rd East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.71
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.9
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
