Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.47
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
113594,Westerleigh Rd East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.3
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.87
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.53
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.5
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.51
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.14
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.96
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.2
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
113594,Westerleigh Rd East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.8
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.72
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.87
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.92
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.75
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
113594,Westerleigh Rd East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.15
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.99
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.3
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
113594,Westerleigh Rd East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.63
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.93
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.91
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.7
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.88
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
113594,Westerleigh Rd East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.3
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.11
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.14
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
113594,Westerleigh Rd East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.94
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.65
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.25
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.55
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.65
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.52
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.74
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.67
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.35
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.84
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.48
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.2
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
113594,Westerleigh Rd East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.56
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.65
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113594,Westerleigh Rd East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-8.93
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.87
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
