Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.55
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.16
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.84
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.24
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.29
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.21
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.57
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.15
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.61
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.2
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.82
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.92
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.54
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.9
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
113594,Westerleigh Rd East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.39
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.85
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.86
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.5
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.26
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.66
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.76
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.95
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.34
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.19
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113594,Westerleigh Rd East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.76
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
113594,Westerleigh Rd East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.52
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.02
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
