Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.02
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.35
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113594,Westerleigh Rd East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.75
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.04
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
113594,Westerleigh Rd East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.66
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.59
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.62
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
113594,Westerleigh Rd East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.56
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.2
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.44
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113594,Westerleigh Rd East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.57
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
