Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113594,Westerleigh Rd East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
