Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113594,Westerleigh Rd East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113594,Westerleigh Rd East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.76
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
