Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113594,Westerleigh Rd East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113594,Westerleigh Rd East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.05
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
