Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113594,Westerleigh Rd East,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113594,Westerleigh Rd East,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113594,Westerleigh Rd East,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113594,Westerleigh Rd East,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.19
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
